Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
