Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.79
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.0
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.64
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
