Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.55
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.1
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.4
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.84
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.6
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
536334,St Brides Church Wentloog,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
