Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
536334,St Brides Church Wentloog,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
