Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
