Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.5
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
