Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.8
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.6
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.1
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
