Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
