Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.1
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.6
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
