Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.8
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.5
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
