Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.32
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
