Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
