Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
