Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.44
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.9
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.68
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.38
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.78
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.59
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
