Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.46
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
