Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.4
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
