Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.33
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.8
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.6
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.1
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
