Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.85
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
