Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.3
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.2
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.2
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.04
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
