Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,27.2
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,27.3
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,27.3
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.7
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
