Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,28.1
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.6
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.83
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.8
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
