Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.49
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.4
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.5
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
