Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
