Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.01
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.51
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.7
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.28
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,133.5
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.06
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.4
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.29
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.4
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.62
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,144.0
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
