Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,37.65
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,159.7
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.45
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,143.6
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.04
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.12
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.1
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.25
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.7
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,35.0
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,148.6
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.5
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.4
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
536334,St Brides Church Wentloog,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.29
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,136.1
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.9
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.4
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.84
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.15
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.6
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
