Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.26
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
