Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
