Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
