Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.14
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.5
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.6
