Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.95
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.3
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.1
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.2
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
