Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.25
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,27.0
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,27.0
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,27.0
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,27.0
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,27.1
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,27.2
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,27.3
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,27.3
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
