Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.1
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
