Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.6
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.8
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.4
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.5
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
