Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
