Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.64
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.39
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.35
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.76
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.6
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.39
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.3
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
536334,St Brides Church Wentloog,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
