Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.79
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.07
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.59
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.0
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
536334,St Brides Church Wentloog,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.97
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.1
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.71
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,134.4
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.64
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.46
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,134.4
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
536334,St Brides Church Wentloog,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.91
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,144.4
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.07
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.9
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.01
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
