Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.86
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.19
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.19
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.92
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.58
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
