Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
