Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.17
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
