Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.4
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
