Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.45
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.2
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.77
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.03
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.4
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.23
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,137.1
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.96
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,136.0
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.4
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,133.6
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.03
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.44
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.04
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.4
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
