Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.88
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.5
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.6
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.7
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.8
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.9
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.0
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.1
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.3
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.4
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
