Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.95
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.5
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.6
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.7
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.9
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.5
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
