Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.67
