Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
