Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.86
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
