Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.53
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.84
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
