Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.55
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
