Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.96
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.15
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.26
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
