Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
