Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
