Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.4
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.5
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.1
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.23
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.36
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
