Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.0
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.1
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.2
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.3
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
