Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.4
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
