Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
