Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.91
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
