Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.19
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
536334,St Brides Church Wentloog,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.91
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
536334,St Brides Church Wentloog,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
