Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.5
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.36
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.82
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.2
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.07
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.05
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
536334,St Brides Church Wentloog,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.4
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
536334,St Brides Church Wentloog,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.14
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
536334,St Brides Church Wentloog,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
