Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.23
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
536334,St Brides Church Wentloog,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.06
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.55
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.43
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.56
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
