Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.71
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.1
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.0
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.54
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.82
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.07
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
