Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.68
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.62
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.34
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.61
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.91
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.9
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
