Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.76
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.01
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
