Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.91
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.97
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.04
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.69
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.46
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.78
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.93
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
