Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.28
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.79
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.96
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.17
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.72
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.7
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.94
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.3
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
